Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
310197,Glass House Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.93
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.92
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.68
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.57
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.44
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.53
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.5
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.38
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.71
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.7
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.46
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.23
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
310197,Glass House Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.03
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.62
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.37
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
310197,Glass House Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.92
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
