Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310197,Glass House Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.12
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.94
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.02
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.13
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.87
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.43
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.99
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.45
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.04
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
310197,Glass House Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.33
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.71
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
310197,Glass House Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.64
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.71
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.53
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.18
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
310197,Glass House Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.54
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.65
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.34
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.39
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.07
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.71
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.16
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.43
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
310197,Glass House Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.43
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.22
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
