Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.92
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.81
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.94
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.8
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310197,Glass House Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.56
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.83
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310197,Glass House Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.43
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.1
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.06
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
310197,Glass House Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.77
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.06
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.9
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.65
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.83
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.55
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.79
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.43
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.2
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
310197,Glass House Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.18
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.53
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
310197,Glass House Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.23
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.15
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.4
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
310197,Glass House Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.66
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.38
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.13
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.2
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.83
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
310197,Glass House Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.13
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.99
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.8
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.2
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.16
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
310197,Glass House Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.96
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.27
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.11
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
