Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.56
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
310197,Glass House Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.12
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.9
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.24
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
310197,Glass House Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.04
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.96
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.93
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
310197,Glass House Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.38
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.14
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.6
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
310197,Glass House Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.71
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.98
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.5
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.1
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.77
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
310197,Glass House Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.25
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.81
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.2
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.0
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.1
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.61
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
310197,Glass House Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.73
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.59
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.4
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.6
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.96
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
310197,Glass House Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.68
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.59
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.4
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.92
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
310197,Glass House Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.13
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.35
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.83
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,133.4
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.4
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
310197,Glass House Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.14
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.96
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.7
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,118.9
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.84
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
310197,Glass House Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.63
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.3
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.59
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,131.3
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.5
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
310197,Glass House Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.83
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.3
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.26
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.9
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.6
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.93
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
310197,Glass House Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.44
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.99
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.7
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,132.0
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.9
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.9
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
