Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.75
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
310197,Glass House Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.04
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.37
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.3
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.2
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.0
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.64
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
310197,Glass House Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.56
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.2
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.21
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.3
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.17
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
310197,Glass House Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.89
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.33
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.78
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,175.8
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,302.3
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.49
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,210.0
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
310197,Glass House Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.35
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.94
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,189.6
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,301.2
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.01
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,235.1
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
310197,Glass House Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.15
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.33
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,168.3
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,275.8
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.74
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,211.7
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
310197,Glass House Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.68
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.81
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,156.0
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.2
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.07
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,210.7
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
310197,Glass House Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.02
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.02
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,128.6
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.8
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.7
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
310197,Glass House Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.6
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.38
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,132.8
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.9
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.8
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.58
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.52
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
310197,Glass House Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.72
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.69
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.39
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,138.7
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.8
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.3
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.35
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
310197,Glass House Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.99
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.22
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,160.4
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.4
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.36
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
310197,Glass House Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.66
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.5
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,129.6
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.6
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
