Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
310197,Glass House Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.91
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.4
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.37
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
310197,Glass House Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.76
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.72
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,134.8
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
310197,Glass House Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.27
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.52
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.3
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
310197,Glass House Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.44
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.55
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,135.2
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.9
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.63
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310197,Glass House Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.08
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,124.6
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.5
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.52
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,109.3
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.7
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
310197,Glass House Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.9
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.11
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,135.7
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.2
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.69
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
310197,Glass House Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.33
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,149.5
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.0
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,193.3
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
310197,Glass House Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.06
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
310197,Glass House Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.2
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
310197,Glass House Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.83
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
310197,Glass House Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.41
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,112.0
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
