Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310197,Glass House Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.99
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.08
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.87
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
310197,Glass House Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.89
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.37
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.1
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
310197,Glass House Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.17
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.27
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
310197,Glass House Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.83
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.31
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310197,Glass House Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.96
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.9
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
