Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
310197,Glass House Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.03
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,126.5
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.9
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.49
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
310197,Glass House Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.04
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.0
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.01
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
310197,Glass House Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.22
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.35
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
310197,Glass House Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.95
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
310197,Glass House Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.5
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
310197,Glass House Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.23
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.33
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.43
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.11
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
310197,Glass House Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.03
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
310197,Glass House Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
310197,Glass House Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.67
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
