Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
310197,Glass House Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.4
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.36
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310197,Glass House Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.27
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.1
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.08
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
310197,Glass House Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.99
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.37
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.2
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
310197,Glass House Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.59
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,125.8
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.1
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.8
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
310197,Glass House Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.53
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.35
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.96
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,115.8
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.0
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.2
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.02
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.48
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.2
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.0
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
310197,Glass House Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.14
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.13
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310197,Glass House Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.54
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.21
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.22
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.81
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.21
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.83
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.1
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
310197,Glass House Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.99
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.78
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
