Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.25
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
310197,Glass House Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.07
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.99
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.75
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.4
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.8
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.12
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
310197,Glass House Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.87
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.18
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.53
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
310197,Glass House Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.94
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.47
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.22
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.7
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
310197,Glass House Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.64
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.0
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.9
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.41
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
310197,Glass House Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.42
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.43
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.74
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,106.6
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.53
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.62
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.19
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
310197,Glass House Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.7
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.64
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.07
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.4
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.88
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
310197,Glass House Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.06
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.73
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.44
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.2
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.43
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.82
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.7
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
310197,Glass House Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.5
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.93
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.24
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.2
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.14
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
310197,Glass House Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
