Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.5
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.73
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.0
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.4
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.7
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.5
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
310197,Glass House Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.88
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.72
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.2
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
310197,Glass House Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.89
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.92
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.9
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
310197,Glass House Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.38
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.58
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,117.9
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
310197,Glass House Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.7
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
310197,Glass House Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.95
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.31
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.32
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
310197,Glass House Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.78
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.43
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.26
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.89
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.42
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.5
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
310197,Glass House Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.25
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.68
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
310197,Glass House Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.8
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
