Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.58
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310197,Glass House Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.87
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.51
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.02
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.28
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.4
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.0
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.43
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.76
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.93
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
