Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.73
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.31
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.26
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.95
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.95
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.76
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.82
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
310197,Glass House Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.51
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.18
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.69
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.6
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.52
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.79
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.44
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.54
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.52
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.16
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
