Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.71
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.45
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.56
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.38
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.65
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.04
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.93
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310197,Glass House Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.08
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.6
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.89
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.42
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.45
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.95
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.3
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.82
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.57
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
310197,Glass House Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.06
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.59
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
310197,Glass House Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.52
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.08
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
