Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
310197,Glass House Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.91
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.41
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
310197,Glass House Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.98
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
310197,Glass House Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.39
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.82
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
310197,Glass House Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.96
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.23
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
310197,Glass House Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.16
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.62
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
310197,Glass House Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.9
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.1
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
310197,Glass House Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.79
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.79
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
310197,Glass House Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.0
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.17
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.6
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
310197,Glass House Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.69
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.24
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.12
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.35
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.2
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,111.0
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.9
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
310197,Glass House Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.2
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.95
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.76
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.1
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.0
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
310197,Glass House Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.74
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.56
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.63
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.5
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
