Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
310197,Glass House Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.42
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.13
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,117.6
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.3
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.32
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
310197,Glass House Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.01
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.34
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.18
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.2
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.92
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
310197,Glass House Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.19
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.61
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.24
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
310197,Glass House Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.43
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.54
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,123.2
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.3
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.1
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.03
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
310197,Glass House Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.75
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.73
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.4
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.6
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.7
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.6
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.15
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
310197,Glass House Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.46
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.04
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.6
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.9
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
310197,Glass House Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.63
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.65
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.5
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
310197,Glass House Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.37
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.53
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.38
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.3
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
310197,Glass House Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.75
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.09
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.75
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,117.8
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.4
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.29
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.9
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.5
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.1
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.05
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310197,Glass House Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.66
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.13
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.07
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.9
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.4
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
