Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.55
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
310197,Glass House Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.55
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.78
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,161.3
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.3
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.3
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.91
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
310197,Glass House Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.47
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.05
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,155.8
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.2
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.3
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
310197,Glass House Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.84
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.55
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.87
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,147.9
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.9
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.3
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.74
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
310197,Glass House Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.34
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.8
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.21
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,182.3
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,305.0
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.63
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.84
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
310197,Glass House Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.69
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.96
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.19
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,142.6
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.0
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.8
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.08
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
310197,Glass House Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.77
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.1
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,169.5
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.8
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,293.9
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.79
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.44
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,197.9
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
310197,Glass House Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.81
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.38
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,148.5
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.4
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.7
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.03
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.11
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
310197,Glass House Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.62
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.64
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,149.0
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.3
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,275.9
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.14
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.41
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
310197,Glass House Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.09
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.87
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,141.7
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.5
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.6
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.55
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
310197,Glass House Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.53
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,68.01
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,176.0
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,280.5
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.5
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.4
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
310197,Glass House Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.97
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,68.81
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.97
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,152.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,284.5
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.25
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
310197,Glass House Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.37
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.1
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.67
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,147.8
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.6
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,278.2
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
