Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.92
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
310197,Glass House Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.87
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.09
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.27
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,133.7
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.1
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.4
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.77
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
310197,Glass House Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.21
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.12
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.14
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.3
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,277.3
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.42
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.98
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
310197,Glass House Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.43
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.4
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.17
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,112.2
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.8
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.19
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.94
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
310197,Glass House Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.15
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.55
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.19
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.6
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.8
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.71
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.43
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
310197,Glass House Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.05
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.15
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,127.2
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.43
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
310197,Glass House Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.31
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.32
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.03
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,149.4
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,274.5
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.79
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.55
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
310197,Glass House Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.66
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,77.47
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.79
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,177.2
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.0
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,321.5
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.69
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.3
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
310197,Glass House Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.8
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.35
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,147.3
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.5
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.06
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
310197,Glass House Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.54
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.7
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,138.8
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.8
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
310197,Glass House Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.01
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.2
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.39
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.3
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.25
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
310197,Glass House Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.77
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,79.51
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.42
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,193.8
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,327.7
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.7
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
