Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,111.18
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,256.4
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
310197,Glass House Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.05
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,76.62
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.15
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,190.3
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.0
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,316.9
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,106.7
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,252.8
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
310197,Glass House Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.35
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.5
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.8
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,139.1
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.7
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.51
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
310197,Glass House Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.38
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.6
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.7
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.6
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.48
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
310197,Glass House Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.27
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.55
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,116.3
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.6
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
310197,Glass House Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.91
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.07
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.6
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.6
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
310197,Glass House Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.13
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.17
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.58
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.4
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.41
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
310197,Glass House Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.84
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.68
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.02
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.0
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.01
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
310197,Glass House Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.92
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.85
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.19
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.5
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.63
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
310197,Glass House Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.75
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.56
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.2
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
310197,Glass House Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.24
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.78
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.1
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.71
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
