Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
310197,Glass House Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.4
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
310197,Glass House Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.96
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
310197,Glass House Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.66
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.17
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.79
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
310197,Glass House Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.55
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.82
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.28
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.43
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.36
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.22
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.94
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
310197,Glass House Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.96
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.39
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.4
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.39
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
310197,Glass House Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.51
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.01
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.46
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310197,Glass House Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.17
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.23
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.6
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
310197,Glass House Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.53
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.64
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.9
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
310197,Glass House Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.63
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.96
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.6
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
