Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
310197,Glass House Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.82
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.16
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.78
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.38
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.1
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.6
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
310197,Glass House Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.96
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.48
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.4
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
310197,Glass House Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.0
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.17
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310197,Glass House Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.35
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.55
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.3
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.34
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
310197,Glass House Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.72
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.89
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.9
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.21
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
310197,Glass House Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.29
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.44
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
310197,Glass House Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.48
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.25
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.86
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
310197,Glass House Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.99
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.93
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.41
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
310197,Glass House Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.85
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.53
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
310197,Glass House Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.17
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.37
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.03
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.0
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
310197,Glass House Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.7
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
