Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.9
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
310197,Glass House Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.19
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.77
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.9
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310197,Glass House Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.56
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.01
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.1
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
310197,Glass House Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.57
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.58
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.5
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.19
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.05
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
310197,Glass House Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.28
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.99
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.39
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
310197,Glass House Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.18
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.24
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.9
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.56
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.71
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
310197,Glass House Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.97
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.98
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.57
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.2
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.32
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
310197,Glass House Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.7
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.72
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.28
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.21
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
310197,Glass House Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.83
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.36
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.1
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.27
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
310197,Glass House Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.3
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.82
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.6
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.67
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
310197,Glass House Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.61
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.75
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.28
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
310197,Glass House Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.28
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.65
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.89
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.4
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.9
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
