Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.71
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.15
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
310197,Glass House Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.31
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.74
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.18
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.6
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.08
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
310197,Glass House Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.38
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.4
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.81
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.4
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
310197,Glass House Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.27
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.76
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.82
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.0
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.8
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
310197,Glass House Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.47
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.13
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.44
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.6
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.8
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
310197,Glass House Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.4
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.42
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.7
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
310197,Glass House Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.79
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.42
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.71
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.1
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.3
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.1
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
310197,Glass House Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.78
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.52
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.8
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.35
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310197,Glass House Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.25
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.71
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.41
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.9
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
310197,Glass House Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.52
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.02
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.82
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.2
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.14
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
310197,Glass House Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.35
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.48
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.7
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.6
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.49
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
310197,Glass House Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.68
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
310197,Glass House Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.54
