Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.31
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.85
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.31
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
310197,Glass House Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.11
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.82
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.92
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.8
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.6
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.25
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.77
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.28
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.97
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.77
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.65
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.69
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.58
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.94
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
