Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.36
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.37
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.97
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.13
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310197,Glass House Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.97
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.84
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.14
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.76
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
