Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.21
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.97
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.1
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.24
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.09
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.37
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.19
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.1
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.16
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310197,Glass House Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.87
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
310197,Glass House Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.26
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
310197,Glass House Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.83
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.76
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.02
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.12
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
