Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.58
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.23
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.2
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.73
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.97
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.64
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.76
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.09
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.99
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.5
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
310197,Glass House Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.46
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.67
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.6
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
310197,Glass House Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.94
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.37
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.82
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
310197,Glass House Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.47
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.23
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.47
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.0
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.6
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
310197,Glass House Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.31
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.29
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.4
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.04
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
310197,Glass House Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.37
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
