Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
310197,Glass House Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.66
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.23
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
310197,Glass House Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.32
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.2
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.6
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.4
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
310197,Glass House Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.23
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.99
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.2
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.4
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
310197,Glass House Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.48
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.48
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.3
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.0
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
310197,Glass House Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.7
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.95
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.83
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.1
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
310197,Glass House Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.44
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.03
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,128.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.8
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
310197,Glass House Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.15
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.16
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
310197,Glass House Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.34
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.25
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.3
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310197,Glass House Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.18
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.68
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.2
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
310197,Glass House Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.26
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.62
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.47
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,150.1
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.7
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.8
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.44
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
310197,Glass House Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.59
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.77
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.02
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.9
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.8
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.43
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
310197,Glass House Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.55
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.28
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.2
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.4
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
