Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.83
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.07
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.91
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.8
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.1
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
310197,Glass House Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.61
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.02
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.48
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.4
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.35
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
310197,Glass House Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.36
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.44
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.64
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310197,Glass House Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.39
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.7
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.53
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,115.7
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.6
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.5
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
310197,Glass House Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.96
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.8
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.82
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,136.6
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.4
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
310197,Glass House Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.2
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.93
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,129.7
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.8
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.0
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.24
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
310197,Glass House Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.19
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.71
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.03
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,153.6
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.9
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.7
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
310197,Glass House Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.78
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.05
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,143.0
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.8
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.23
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
310197,Glass House Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.51
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,158.2
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.3
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.83
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
310197,Glass House Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.03
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,68.43
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.81
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,172.3
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.7
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.8
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
310197,Glass House Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.43
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.24
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.1
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,161.6
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.2
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,275.7
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
