Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.17
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.6
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
310197,Glass House Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.38
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.71
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,176.6
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,278.4
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.32
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.4
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
310197,Glass House Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.54
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.28
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.17
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,153.2
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.2
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.45
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
310197,Glass House Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.67
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.94
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,168.2
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.3
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,274.3
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.38
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.3
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
310197,Glass House Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.57
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.35
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.11
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,178.3
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.2
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,295.4
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.81
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.2
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
310197,Glass House Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.48
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,75.45
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.99
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,193.9
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,311.9
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.06
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,235.6
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
310197,Glass House Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.61
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,75.68
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.75
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,191.4
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,313.5
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.03
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.69
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.2
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
310197,Glass House Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.74
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,72.22
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.75
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,189.1
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.5
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,298.9
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.79
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.17
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,233.7
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
310197,Glass House Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.38
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,72.17
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.26
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,185.7
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,298.4
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.33
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.1
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
310197,Glass House Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.41
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,74.44
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.51
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,176.4
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,308.0
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.23
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.5
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
310197,Glass House Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.14
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,75.17
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.65
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,168.2
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,311.2
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
310197,Glass House Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.62
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.99
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,298.0
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.02
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
310197,Glass House Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.38
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,72.63
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,189.3
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.2
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,303.7
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
