Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.2
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.85
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,242.9
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
310197,Glass House Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.72
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.36
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.58
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.2
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.13
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
310197,Glass House Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.39
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.32
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.68
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,139.0
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.1
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.05
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
310197,Glass House Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.79
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.8
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.0
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,149.6
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.4
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.67
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
310197,Glass House Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.24
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.43
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,131.9
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.3
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.25
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
310197,Glass House Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.9
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.8
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.81
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
310197,Glass House Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.91
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.02
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,117.9
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
310197,Glass House Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.87
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.76
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,131.0
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
310197,Glass House Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.46
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.9
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.32
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
310197,Glass House Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.31
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.66
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
310197,Glass House Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.57
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.32
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.6
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
310197,Glass House Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.69
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.18
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
