Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
310197,Glass House Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.26
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.7
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
310197,Glass House Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.12
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.2
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
310197,Glass House Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.2
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.57
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.7
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.85
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.29
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.03
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.89
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
310197,Glass House Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.64
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.46
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.18
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
310197,Glass House Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
310197,Glass House Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.56
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,110.4
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
310197,Glass House Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.98
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.01
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
