Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
310197,Glass House Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.54
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.44
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.03
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.05
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.9
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
310197,Glass House Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.68
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
310197,Glass House Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.6
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.11
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.1
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.2
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
310197,Glass House Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.68
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.52
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.88
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.4
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
310197,Glass House Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.13
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
310197,Glass House Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.18
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.7
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
310197,Glass House Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.02
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.22
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
310197,Glass House Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.37
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.81
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.42
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
310197,Glass House Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.88
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
