Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.69
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
310197,Glass House Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.25
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
310197,Glass House Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.72
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.93
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.7
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.3
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.06
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
310197,Glass House Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.58
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.9
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
310197,Glass House Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.26
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.32
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,150.1
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.3
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.18
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
310197,Glass House Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.66
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,136.4
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.5
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.78
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
310197,Glass House Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.02
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.23
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.32
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,138.5
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.8
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.23
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
310197,Glass House Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.78
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.15
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.95
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.1
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.7
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
310197,Glass House Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.57
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.5
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.78
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
310197,Glass House Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.38
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.1
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.9
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
310197,Glass House Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.84
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.09
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
310197,Glass House Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.33
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.35
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.3
