Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
310197,Glass House Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.92
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.65
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.81
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
310197,Glass House Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.14
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.43
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.31
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
310197,Glass House Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.05
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.29
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.1
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.9
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.7
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
310197,Glass House Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.51
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.86
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.9
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.4
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.56
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.25
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310197,Glass House Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.95
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.71
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.08
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
310197,Glass House Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.86
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.73
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.79
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.0
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.9
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.06
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
310197,Glass House Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.63
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.71
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.1
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.89
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
310197,Glass House Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.81
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.39
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
310197,Glass House Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.1
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.0
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.24
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.8
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.64
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
310197,Glass House Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.27
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.33
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.9
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
