Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
310197,Glass House Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.53
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.78
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.08
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
310197,Glass House Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.48
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.9
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.58
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.6
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
310197,Glass House Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.27
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.33
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.4
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.03
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
310197,Glass House Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.08
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.25
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.4
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.07
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
310197,Glass House Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.29
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.28
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.5
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.44
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
310197,Glass House Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.92
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.56
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.02
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.47
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
310197,Glass House Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.55
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.38
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.11
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
310197,Glass House Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.75
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
310197,Glass House Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.1
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.37
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
310197,Glass House Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.5
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.46
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.91
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
310197,Glass House Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.71
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.72
