Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
310197,Glass House Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.11
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.4
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.96
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.47
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.79
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310197,Glass House Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.46
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.55
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.65
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.64
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.63
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
