Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.8
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.74
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.45
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.54
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.46
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.37
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310197,Glass House Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.7
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.99
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.97
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.02
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.81
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
310197,Glass House Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.3
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.4
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.61
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310197,Glass House Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.59
