Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.47
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.05
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
310197,Glass House Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.05
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.15
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.7
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.97
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
310197,Glass House Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.75
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.08
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
310197,Glass House Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.81
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.78
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310197,Glass House Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.01
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.36
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.75
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.25
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.4
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
310197,Glass House Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.83
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.07
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.4
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
310197,Glass House Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.76
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
310197,Glass House Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.77
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.15
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
