Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
310197,Glass House Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.47
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.39
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.55
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
310197,Glass House Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.96
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.83
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
310197,Glass House Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.87
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.32
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.38
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.66
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.5
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.52
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
310197,Glass House Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.36
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.62
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
310197,Glass House Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.2
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.22
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.2
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
310197,Glass House Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.27
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.5
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.36
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
310197,Glass House Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.15
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.59
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.0
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
310197,Glass House Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.55
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.39
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.26
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.3
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
310197,Glass House Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.42
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.93
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.93
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.0
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.68
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
