Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.66
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.76
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.5
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,134.6
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.0
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.11
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
310197,Glass House Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.72
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.03
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.7
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.1
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310197,Glass House Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.09
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.97
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.62
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.4
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.1
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.3
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
310197,Glass House Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.13
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.56
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.9
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.76
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
310197,Glass House Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.21
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.68
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.3
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.9
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
310197,Glass House Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.73
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.49
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.0
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,166.2
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.4
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.4
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
310197,Glass House Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.89
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.94
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.22
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.5
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.21
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
310197,Glass House Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.61
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.87
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.15
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.2
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.8
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.62
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.91
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.17
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.16
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.4
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
310197,Glass House Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.39
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.97
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.92
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.7
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.5
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
310197,Glass House Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.72
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.6
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.32
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.6
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.86
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
310197,Glass House Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.26
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.5
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.5
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.1
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
