Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.23
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
310197,Glass House Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.04
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.05
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.24
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,160.1
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.0
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
310197,Glass House Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.82
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.49
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.23
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,156.1
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.4
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.59
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
310197,Glass House Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.86
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.42
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.1
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.2
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
310197,Glass House Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.57
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.58
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,156.9
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.3
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.81
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
310197,Glass House Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.07
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,169.4
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.1
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.55
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
310197,Glass House Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.89
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.04
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,158.3
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.2
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.13
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
310197,Glass House Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.6
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.91
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.7
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,170.5
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.1
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.28
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
310197,Glass House Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.1
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.56
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.32
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,171.1
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.2
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.14
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
310197,Glass House Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.48
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.51
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,203.2
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.5
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.9
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.0
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
310197,Glass House Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.73
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.31
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,227.5
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.1
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.46
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,297.3
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.5
310197,Glass House Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.54
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.32
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.0
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.6
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.06
