Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
310197,Glass House Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.25
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.32
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.0
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
310197,Glass House Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.38
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.31
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.26
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
310197,Glass House Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.21
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.87
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.0
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.5
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.3
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
310197,Glass House Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.81
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.3
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310197,Glass House Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.9
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.51
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,179.1
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.7
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.21
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.9
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
310197,Glass House Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.34
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.23
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.95
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,147.7
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.7
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.93
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
310197,Glass House Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.41
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.16
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.1
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.57
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
310197,Glass House Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.31
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.94
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.6
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.96
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
310197,Glass House Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.27
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.37
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.64
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,157.4
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.1
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.55
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
310197,Glass House Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.05
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.46
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.83
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.3
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.04
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310197,Glass House Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.68
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.6
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.49
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
310197,Glass House Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.14
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.99
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.98
