Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.93
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,197.3
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
310197,Glass House Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.97
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.59
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.28
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.1
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.7
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.27
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
310197,Glass House Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.38
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.87
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
310197,Glass House Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.16
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.7
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.1
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.49
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310197,Glass House Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.69
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.4
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.5
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
310197,Glass House Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.72
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,135.0
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.4
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
310197,Glass House Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
310197,Glass House Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.25
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
310197,Glass House Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.28
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.2
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.22
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
310197,Glass House Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.97
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
310197,Glass House Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
