Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.15
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
310197,Glass House Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.63
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.61
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.17
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.01
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.42
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310197,Glass House Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.9
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.2
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.7
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
310197,Glass House Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
310197,Glass House Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.57
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
310197,Glass House Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.65
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
310197,Glass House Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.94
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
