Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.25
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
310197,Glass House Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.19
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.41
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
310197,Glass House Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.61
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310197,Glass House Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.66
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
310197,Glass House Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.02
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
310197,Glass House Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.9
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310197,Glass House Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.14
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
310197,Glass House Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.41
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
