Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.65
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
310197,Glass House Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.13
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.1
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.94
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
310197,Glass House Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.33
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.82
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
310197,Glass House Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.1
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.06
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
310197,Glass House Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.91
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.76
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.1
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
310197,Glass House Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.45
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.34
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
310197,Glass House Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
310197,Glass House Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.51
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
310197,Glass House Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.42
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.18
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
310197,Glass House Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.52
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.91
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.86
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
310197,Glass House Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.1
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.25
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.07
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
