Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310197,Glass House Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.73
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.64
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.98
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
310197,Glass House Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.65
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.33
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.0
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.46
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.59
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
310197,Glass House Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.19
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.02
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.17
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310197,Glass House Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.84
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.65
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.4
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.07
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
310197,Glass House Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.04
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.44
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.3
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.6
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.45
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
310197,Glass House Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.67
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.75
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.94
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.5
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310197,Glass House Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.51
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.51
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.1
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.9
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.75
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
310197,Glass House Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.1
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.22
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.03
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.6
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
310197,Glass House Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.43
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.76
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.27
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.8
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.26
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
310197,Glass House Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.26
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.96
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.93
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
310197,Glass House Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.06
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.86
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.75
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
