Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,69.33
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
310197,Glass House Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.51
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.41
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.45
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
310197,Glass House Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.75
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.94
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
310197,Glass House Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.94
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.58
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310197,Glass House Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.91
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.11
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.56
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.8
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.83
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.06
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.37
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
310197,Glass House Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.77
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.64
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.2
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.36
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.7
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.73
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
