Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.47
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
310197,Glass House Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.61
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.69
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.67
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.4
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.59
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.7
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.58
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.08
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.95
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.28
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
310197,Glass House Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.43
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.75
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
