Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310197,Glass House Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.84
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.81
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
310197,Glass House Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.96
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.99
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
310197,Glass House Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.76
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.11
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.4
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.28
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.82
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.38
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310197,Glass House Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.61
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.67
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.5
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.1
