Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
310197,Glass House Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.49
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.81
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.9
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.18
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
310197,Glass House Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
